Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,22.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,44.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
