Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,52.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,49.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
