Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,41.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (RMS),A,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,49.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,32.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,50.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
