Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,49.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,43.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,41.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,42.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,43.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,58.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,39.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,37.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,56.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
