Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (RMS),A,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,50.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,43.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,40.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,56.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,122.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,48.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,40.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,45.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,114.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.9
