Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,48.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,129.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,65.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,56.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,162.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,126.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,76.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,50.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,147.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,118.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,43.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,75.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,79.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,51.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,136.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,39.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,80.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,57.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,137.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,44.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,68.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,76.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (RMS),A,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,58.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,134.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,126.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,58.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
