Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,77.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,58.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,136.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,49.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,75.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,52.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,140.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,120.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,48.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,49.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,133.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,125.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,45.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,49.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,108.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,119.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,147.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,57.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,130.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,134.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (RMS),A,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,48.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,136.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,114.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,76.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,72.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,173.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
