Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,42.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,70.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,177.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,80.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,66.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,176.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,127.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,52.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,78.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,67.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,175.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,132.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,55.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,76.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,65.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,165.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,64.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,79.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,47.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,63.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,123.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,196.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,132.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,63.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,91.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,83.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,74.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,195.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,136.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,48.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,76.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,89.88
