Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,124.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,138.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,144.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,83.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,124.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,121.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,146.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,44.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,76.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,53.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,139.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,163.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,135.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,79.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,45.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,141.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,131.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,138.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (RMS),A,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,49.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,156.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,144.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,136.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,79.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,73.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,40.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,123.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,147.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,135.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,76.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,81.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,58.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,124.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,160.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,59.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.9
