Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,79.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,88.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,45.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,134.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,134.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,73.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,83.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,50.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,116.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,139.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,36.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,47.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,67.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,79.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,39.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,112.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,56.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,69.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,116.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,59.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,72.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,39.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,123.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,22.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,40.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,124.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,49.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,75.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,76.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.32
