Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,119.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,70.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,76.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,38.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,120.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,68.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,72.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,35.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,58.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,-4.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,64.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,-3.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,-2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,38.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,99.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,43.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,68.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,-3.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,54.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,-3.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,-2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,46.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,119.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,74.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
