Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,70.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,-5.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,43.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,113.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,60.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,69.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,-6.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,-4.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,41.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,116.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,57.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,54.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,74.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,-7.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-5.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,43.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,117.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,57.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,71.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,77.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,-6.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,-4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-3.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,49.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,53.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,76.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,-6.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,-5.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-5.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,41.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,-5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,-4.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,61.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,127.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,36.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,-5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,-4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
