Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,77.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,153.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,45.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,61.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,57.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,-5.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,-4.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,54.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,114.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,-4.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,-3.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,66.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,135.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,-4.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,-4.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,70.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,144.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,61.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,67.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,-4.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,-3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,-4.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,50.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,107.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,-4.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,52.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,116.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,-5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
