Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,-5.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,52.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,129.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,69.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,-4.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,-4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,-4.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,52.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,130.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,62.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,-3.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,-3.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,-3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,-4.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,44.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,118.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,127.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,65.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,-4.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,-3.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,52.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,131.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,120.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,72.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,-1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,39.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,119.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,42.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,71.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,-3.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,41.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.2
