Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,64.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,75.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,-3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,-4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,-5.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (RMS),A,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,49.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,31.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,-3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,-3.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,-4.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,52.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,118.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,120.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,66.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,-2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,56.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,133.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,116.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,41.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,69.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,46.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,43.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,33.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
