Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,39.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,62.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,46.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,54.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,49.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,60.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,120.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
