Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (RMS),A,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,48.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,114.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,40.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,31.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,47.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (RMS),A,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (RMS),A,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,32.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
