Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (RMS),A,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,28.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (RMS),A,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
