Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,35.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (RMS),A,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,35.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (RMS),A,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (RMS),A,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
