Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,35.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (RMS),A,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (RMS),A,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (RMS),A,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,31.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
