Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,35.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (RMS),A,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (RMS),A,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,22.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
