Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (RMS),A,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (RMS),A,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,46.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
