Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,54.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,31.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,55.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,51.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,56.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (RMS),A,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,50.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,56.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.3
