Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,40.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,56.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,59.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,39.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,33.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,62.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (RMS),A,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (RMS),A,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
