Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,39.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,35.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
