Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,48.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,119.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,44.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,112.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,27.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,128.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,60.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,56.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,132.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,50.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,67.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,56.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,131.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,61.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,121.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.05
