Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,45.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,51.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,61.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,65.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,46.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,107.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,72.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,66.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,66.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,162.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,121.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,72.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,71.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,70.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,52.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,131.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,109.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,86.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,143.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,79.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,45.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,72.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,78.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,46.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,119.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
