Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,76.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,75.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,68.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,48.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,122.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,128.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,65.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,75.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,71.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,55.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,119.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,143.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,67.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,74.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,48.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,129.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,146.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,87.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,146.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,92.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,53.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,121.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,149.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,56.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,79.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,54.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,141.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,138.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,84.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,87.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.81
