Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,48.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,148.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,170.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,162.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,59.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,91.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,77.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,48.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,137.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,149.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,53.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,91.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,46.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,139.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,96.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,164.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,102.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,81.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,418.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,54.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,146.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,150.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,81.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,146.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,100.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,63.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,156.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,147.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,77.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,49.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,116.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,138.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,155.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,43.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,79.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,64.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,123.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,163.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,49.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
