Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,27.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,82.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,56.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,139.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,145.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,54.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,85.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,81.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,49.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,136.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,147.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,62.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,53.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,88.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,78.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,49.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,151.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,142.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,70.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,48.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,92.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,76.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,63.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,186.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,152.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,77.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,155.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,97.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,90.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,79.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,52.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,78.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,215.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,165.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,91.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,174.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,100.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,96.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,48.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,72.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,200.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,149.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,89.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,164.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,100.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,91.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
