Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,38.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,54.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,123.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,162.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,176.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,46.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,70.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,134.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,98.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,82.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,81.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,114.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,164.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,211.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,49.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,96.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,85.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,100.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,44.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,51.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,143.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,137.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,185.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,49.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,98.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,75.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,91.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,408.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,51.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,145.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,112.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,165.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,46.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,77.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,141.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,105.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,85.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,162.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,71.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,107.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,174.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,71.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,93.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,93.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,151.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,62.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,116.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,163.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,95.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,165.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,97.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,88.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,147.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,70.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,158.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,96.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,173.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
