Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,76.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,55.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,135.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,50.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,84.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,76.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,63.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,133.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,153.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,36.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,46.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,80.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,69.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,78.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,55.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,115.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,141.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,160.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,84.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,75.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,95.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,73.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,193.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,171.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,79.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,86.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,99.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,64.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,148.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,160.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,39.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,76.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,79.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,86.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,46.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,109.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,141.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,71.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,74.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,53.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
