Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,111.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,142.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,65.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,67.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,85.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,111.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,71.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,39.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,124.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,106.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,68.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,60.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,45.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,116.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,117.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,47.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,54.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,118.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,44.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,63.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,56.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,123.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,62.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,71.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,-1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,-2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,51.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,128.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
