Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,22.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,68.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,65.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,79.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,-2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,58.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,146.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,126.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,51.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,63.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,64.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,72.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,-2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,-2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,-2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,60.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,131.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,157.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,66.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,79.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,-3.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-4.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,56.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,121.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,128.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,53.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,77.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,65.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,130.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,49.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,57.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,60.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,-4.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,-1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,56.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,-3.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,-2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,84.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,159.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,42.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,65.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,75.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,-6.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,-6.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,-6.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
