Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,39.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,45.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,-6.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-4.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,-5.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,-7.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,-2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,-4.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,48.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,46.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,75.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,161.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,-8.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,-4.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,-7.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,42.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,51.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,70.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,-7.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,-5.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,-7.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,45.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,51.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,-7.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,-6.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,-6.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,63.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,-6.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,-6.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,-6.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,56.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
