Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,-5.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,-2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,-4.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,80.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,156.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,-4.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,-4.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,52.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,116.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,-5.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,-2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,-5.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,70.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,148.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,-5.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,-4.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,-5.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,46.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,112.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,61.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,-6.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,-6.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,-5.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,-7.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,-6.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,-6.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,43.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,130.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,58.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,-5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,-3.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,-5.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,53.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,138.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
