Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,-5.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,-2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,-5.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,42.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,-3.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,-3.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,48.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,-2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,-2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,-3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,50.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,125.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,-2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,-3.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,-3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,34.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,40.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,-4.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,-3.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,-3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,35.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,-4.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,-3.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
