Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,-2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,-1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,46.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,53.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,64.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,-2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,-2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,65.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,132.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,-3.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,-1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,-2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,62.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,126.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,66.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,40.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,54.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,114.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,53.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,122.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
