Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,43.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,39.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,47.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,6.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,30.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,28.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,2.7
