Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,39.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,44.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,49.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,21.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,21.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,39.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,21.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
