Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,21.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,21.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,29.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,21.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (RMS),A,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,33.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (RMS),A,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,30.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,22.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,31.6
