Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,5.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,40.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,44.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,4.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
