Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,22.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,5.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,22.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,4.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,27.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,22.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,28.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,23.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,41.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,23.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,28.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,23.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
