Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,27.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,23.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,23.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,2.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,25.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,3.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,32.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,25.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,23.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
