Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,3.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,24.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,46.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,1.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,1.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,6.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,24.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,2.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,5.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,31.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,24.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,3.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,5.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,5.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.28
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,29.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,6.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,28.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,24.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,45.64
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,4.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,3.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,27.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,33.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
