Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,24.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,5.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,3.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.41
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,25.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,38.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.15
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.49
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,4.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,5.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.26
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,32.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,24.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.81
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,2.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,6.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,4.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.56
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,27.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,24.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,4.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,2.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.07
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,29.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.33
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,34.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,24.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.88
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.68
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,3.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,5.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.94
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.17
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,36.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,25.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.38
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.53
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.96
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
923934,GAINSBOROUGH ROAD NO.2.,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
